Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9238
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9109200000000001
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84829
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80655
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8739600000000001
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.25
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61495
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79583
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35143
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,237.48
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,237.58
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,238.64
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,238.67
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,236.55
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,236.64
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,59.62
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,39.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.12
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97455
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9021899999999999
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9882200000000001
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.19
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83114
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77456
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88376
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.87
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53561
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89615
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4381
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,237.45
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,237.52
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,238.45
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,238.52
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,236.05
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,236.16
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,57.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,57.88
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8523200000000001
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.19
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79794
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76098
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82425
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7430399999999999
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69833
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34545
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,239.42
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,239.5
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.52
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.52
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.16
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.12
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,56.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9648700000000001
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94278
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.19
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.19
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77893
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75988
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79596
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.06
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63174
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7893
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4414
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.09
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.12
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.86
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,238.64
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,39.62
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,39.62
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9553799999999999
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9228799999999999
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.44
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.13
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80267
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76663
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73419
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.81
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.81
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5213899999999999
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55612
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40304
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.06
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.12
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.91
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,240.97
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,238.91
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
