Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96939
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9055799999999999
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97388
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.75
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.25
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7904
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76693
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73205
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.19
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.94
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.19
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51623
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66873
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33989
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,239.72
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,239.73
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,240.67
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,240.67
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,238.67
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,45.88
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.12
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96921
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95062
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98669
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.19
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8490000000000001
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81582
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8255
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.94
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.94
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63272
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6054
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43351999999999996
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.02
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.14
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.91
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.95
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,238.92
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.12
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,39.25
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,50.12
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8546100000000001
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9707
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81289
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90179
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78698
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.5
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.06
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66494
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59835
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27218000000000003
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,240.16
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.23
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.27
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,239.06
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9779
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83804
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9839200000000001
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.69
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8280299999999999
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8885799999999999
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77365
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.94
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.5
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64352
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57076
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38235
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.19
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.28
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.23
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,241.3
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.03
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778700000000001
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89664
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736899999999999
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.06
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.5
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79782
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83511
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73553
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.81
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.94
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56921
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6967399999999999
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47618999999999995
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.27
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.3
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.08
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.09
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.92
