Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,239.95
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,48.38
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,40.38
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9804700000000001
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95334
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98593
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.38
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78747
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94214
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84808
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.19
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.93
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38988
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78668
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43545
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.98
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.08
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,241.55
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,241.69
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.48
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,239.56
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,50.62
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,53.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,52.25
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9523
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8581799999999999
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96872
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7836
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87671
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8778100000000001
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.13
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.35891
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7571399999999999
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45995
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.97
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.98
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.83
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.92
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.55
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.59
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,44.62
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.25
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,41.5
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98154
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8864700000000001
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9769
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.93
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81366
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8146
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8587600000000001
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.87
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.75
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50692
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70797
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33745
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.92
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.95
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.03
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.08
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.5
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.52
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,48.88
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.88
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97021
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87918
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97836
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.37
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80505
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81399
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83481
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.69
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47811000000000003
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5301100000000001
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31774
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.02
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.12
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.14
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.72
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.73
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,42.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,51.12
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9694799999999999
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8775299999999999
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.25
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.31
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7474
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75232
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8637100000000001
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.75
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.87
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49113999999999997
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5577
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41689
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
