Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,241.02
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,241.08
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.08
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.14
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,47.25
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9403100000000001
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86603
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9697899999999999
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.57
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7985800000000001
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72839
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8033399999999999
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.06
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.31
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80603
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61785
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29564
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,240.86
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,240.88
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.33
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.36
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,51.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95062
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90896
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9795200000000001
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.5
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78289
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7388
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79467
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.94
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93561
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71441
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35766
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.36
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.38
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.27
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.33
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.05
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,56.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96872
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9008200000000001
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.5
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.75
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82229
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69509
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79275
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.75
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.06
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9097
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59234
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33843
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.09
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,240.11
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.16
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,238.73
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,238.77
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,57.88
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,57.75
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,54.25
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9529700000000001
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646299999999999
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859600000000001
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8204600000000001
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7166100000000001
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80328
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.94
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.62
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263299999999999
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64825
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3019
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.34
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,240.34
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.25
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.27
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.91
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.92
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,53.62
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,53.62
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.25
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,62.12
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8497600000000001
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95129
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.12
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7941600000000001
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63961
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8526
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.38
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.44
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7971199999999999
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63397
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4421
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
