Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.94
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,239.98
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.09
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,241.11
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.84
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,238.97
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,52.25
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9524799999999999
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8502200000000001
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94427
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.56
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8449399999999999
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64453
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84115
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.38
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.5
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8481700000000001
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66213
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30059
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,239.61
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,239.64
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,240.72
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,240.72
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,238.56
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,238.56
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.25
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,52.75
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84021
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595899999999999
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.56
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84439
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57086
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81109
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.56
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.13
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81555
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6954
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41344
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.11
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,240.12
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,241.2
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,241.22
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,238.84
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,238.86
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,50.5
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9520000000000001
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90561
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9720799999999999
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.63
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.19
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76977
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77517
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77185
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.06
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.69
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81024
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6490100000000001
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32903000000000004
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,239.72
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,239.73
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.55
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,240.56
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,238.23
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,238.27
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,37.88
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93652
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90533
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97644
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.31
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.81
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80252
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77005
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79953
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.31
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.88
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.06
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69006
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6759
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72055
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.2
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,240.22
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,241.03
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,241.05
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,238.75
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,238.78
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,39.12
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93585
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9142399999999999
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97903
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8251299999999999
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74102
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8872700000000001
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.5
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
