Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.81
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4258
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6463300000000001
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32308000000000003
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,240.2
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,240.2
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.14
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.16
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,238.66
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,53.62
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,54.62
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9920700000000001
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8795799999999999
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96515
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.88
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.06
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89715
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6956399999999999
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8589200000000001
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.87
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.31
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.94
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28038
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5905100000000001
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2549
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,239.12
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,239.16
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,240.67
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,240.7
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,238.31
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,238.33
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,86.25
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,88.25
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.38
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,55.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99274
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8246399999999999
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96115
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.94
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77777
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71054
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8411200000000001
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.88
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.06
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.39709
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65658
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35091
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,239.91
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,239.94
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,241.19
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.23
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,238.81
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,238.92
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,78.12
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,80.75
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,38.62
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,52.12
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9536399999999999
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9096700000000001
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82776
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98108
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91894
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.604
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94058
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5726600000000001
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,239.69
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,239.81
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.28
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,240.31
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,238.77
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,238.8
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.38
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,81.75
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,81.88
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.75
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,78.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,79.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.62
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9880399999999999
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94275
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9681700000000001
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81421
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91391
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.5
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.06
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50597
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71212
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33455
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,239.53
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,239.62
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,240.38
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,240.5
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,238.81
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,238.94
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,63.5
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.25
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,76.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,76.12
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,76.12
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,72.38
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,72.5
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8836
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787899999999999
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85049
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9335
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
