Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.56
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.44
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6161399999999999
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70193
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48827
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,239.8
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,239.83
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.45
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,240.58
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,238.73
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,238.77
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,53.25
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,83.25
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,88.38
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,75.25
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,75.62
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.38
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9818399999999999
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8861399999999999
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98056
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85306
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96951
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364299999999999
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.19
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.06
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.56
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47273999999999994
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66897
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4309
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.22
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.25
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.22
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.25
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.47
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.52
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,56.38
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,56.5
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,69.75
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,70.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,69.88
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,71.75
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,72.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.88
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9704299999999999
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94235
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.75
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9159799999999999
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71463
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95904
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.25
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5888
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73797
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47222
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,239.11
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,239.17
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,240.52
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,240.56
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,238.09
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,238.22
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,62.25
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,62.38
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.62
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,89.25
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,90.12
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.88
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97946
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89944
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9832799999999999
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8295899999999999
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90155
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9564799999999999
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.25
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45336000000000004
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95145
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45048999999999995
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,239.22
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,239.23
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,240.14
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,240.16
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,238.33
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,238.34
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.12
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,62.5
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,62.75
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.62
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,74.25
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,74.25
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.25
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859600000000001
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85226
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8114
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9659700000000001
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.87
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54873
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8045899999999999
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46307
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,239.48
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,239.52
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,240.28
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,240.31
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,238.45
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,238.48
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,61.12
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,61.62
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.38
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,81.75
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,81.88
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,81.75
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,89.5
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,89.75
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.62
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848899999999999
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93579
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9800700000000001
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84393
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789100000000001
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9726600000000001
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
