Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.56
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59149
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95142
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39037
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,239.47
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,239.48
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,240.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,240.11
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,238.44
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,238.59
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,65.25
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,66.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,65.75
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,100.12
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,104.38
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,101.88
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,82.25
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,90.5
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.12
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9734799999999999
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95831
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96841
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819299999999999
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98013
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95126
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.81
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64968
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7235699999999999
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35589
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,239.64
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,239.69
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,240.36
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,240.36
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,238.66
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,65.75
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,66.12
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.88
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,85.88
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,86.38
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,86.25
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,77.75
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,78.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,77.88
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96625
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87411
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805299999999999
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8741399999999999
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95444
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.12
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7131
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90625
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51568
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,239.66
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,239.69
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,240.62
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,240.62
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,238.5
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,238.52
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,60.75
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,82.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,82.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,90.12
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,90.12
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,90.12
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9645100000000001
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9527
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9863
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88284
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96744
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.19
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.31
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74829
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64508
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5121100000000001
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,239.92
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,239.94
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,240.73
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,240.77
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,238.55
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,238.56
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,63.75
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,65.25
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,83.38
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,83.5
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,85.88
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,86.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98257
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93399
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9908399999999999
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9441200000000001
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97125
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595299999999999
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.56
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6603
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76666
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60473
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.06
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.22
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.28
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.05
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,79.12
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,79.5
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,79.25
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,78.62
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,78.75
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,78.75
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,91.88
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,92.12
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95706
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94321
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98874
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.12
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.25
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.25
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
