Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96777
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.978
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.06
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52407
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92685
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5234
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.7
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.72
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.58
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.67
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.41
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.44
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,86.38
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,86.88
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,86.62
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,90.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,94.38
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,106.5
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,107.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.62
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.69
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9688700000000001
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90756
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845299999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.25
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96301
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9789399999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.62
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6239899999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9632299999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4399
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,241.55
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,241.59
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.64
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.7
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.25
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.36
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,88.38
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,88.62
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,92.38
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,92.5
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,92.38
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,116.25
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,120.62
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,118.38
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.965
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9356399999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98679
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9340200000000001
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97491
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94394
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.31
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37655
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.755
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51449
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.3
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.34
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.16
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.17
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.19
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.22
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,78.62
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,79.75
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,89.12
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,89.25
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,95.25
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,96.38
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.75
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9584600000000001
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9210200000000001
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,68.12
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9622799999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798600000000001
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697899999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.75
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55801
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8401799999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486899999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.92
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.12
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.75
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.83
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.41
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.58
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,86.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,87.25
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,86.38
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,90.5
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,90.62
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,126.38
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,127.5
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,126.88
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99136
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97388
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98795
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9469299999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9771700000000001
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97552
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.12
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54528
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526600000000001
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51315
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.27
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.3
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.16
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.2
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.27
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.27
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,99.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,100.12
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,111.38
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,111.75
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,111.62
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,101.25
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,102.12
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95431
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98077
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
