Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.25
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444299999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779399999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9764700000000001
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.19
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8071
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8489700000000001
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5695399999999999
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,240.44
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,240.53
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.48
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.53
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.16
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.2
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,88.5
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,89.12
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,88.88
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,97.38
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,97.62
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,96.75
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,97.25
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,97.12
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98398
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9434799999999999
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97116
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88605
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97183
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98325
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.75
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8453
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95935
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6008899999999999
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.08
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,240.11
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.83
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.86
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,238.72
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,81.88
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,82.12
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,101.75
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,101.88
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,101.75
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,96.38
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,97.38
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,96.75
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99341
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9305100000000001
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9894700000000001
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88992
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751299999999999
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.56
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81814
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85464
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6087600000000001
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.25
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.25
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.08
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.14
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.73
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,89.38
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,90.25
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.75
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,90.25
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,90.62
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,107.12
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,107.38
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.12
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95447
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97388
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9075
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789399999999999
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9499799999999999
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.19
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76489
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8246100000000001
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58959
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.95
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.72
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.73
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.14
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.17
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,93.5
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,94.12
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,93.75
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,107.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,108.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,107.62
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,83.62
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,83.88
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.75
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97839
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98535
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.25
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,63.12
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9528200000000001
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638700000000001
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,94.75
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,94.75
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.75
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6651600000000001
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84646
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55471
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,239.41
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,239.44
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.06
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,240.09
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.08
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.17
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,35.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,110.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,110.5
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,110.25
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,150.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,150.12
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,150.12
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,104.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,115.38
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.62
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9811700000000001
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91443
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98795
