Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,65.62
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.38
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9472
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9656399999999999
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,108.38
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,108.62
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,108.5
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.69
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78058
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77288
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61312
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,239.42
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,239.42
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.88
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.89
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,237.94
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,237.95
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,91.75
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,93.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,92.38
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,144.5
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,145.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,144.75
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,118.62
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,118.75
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.62
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98621
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9183600000000001
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779399999999999
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9248299999999999
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9833700000000001
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9659700000000001
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6611899999999999
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83209
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82657
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.38
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.31
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.33
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.03
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,240.03
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.28
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.3
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,86.88
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,87.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,110.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,110.25
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,110.12
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,97.62
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,97.88
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.75
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.69
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98135
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9463799999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9785799999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9360299999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708200000000001
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.5
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.62
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.62
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38695
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9240700000000001
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70791
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,239.41
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,239.64
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.08
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.19
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.33
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,85.5
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,85.75
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,85.62
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,114.12
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,114.25
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.12
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,88.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,88.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.44
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9671
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9210200000000001
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747899999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633799999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827600000000001
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332299999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.25
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.88
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.62
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.12
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.5
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.39785
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94726
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65768
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,239.38
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.41
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.23
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,240.25
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.58
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.59
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,84.62
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,85.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,84.75
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,112.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,112.88
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,112.38
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,79.88
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,81.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.75
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8996
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9642
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9740000000000001
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97305
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803799999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,65.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,65.12
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.12
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.75
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.25
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46069
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68072
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4403
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,239.59
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,239.59
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,240.31
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.34
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.52
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.52
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,91.88
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,92.12
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,101.88
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,101.88
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,101.88
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,85.62
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,85.88
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.75
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
