Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98529
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95914
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9627700000000001
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736600000000001
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9619700000000001
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6116
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93686
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8696
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,238.81
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,238.84
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,239.55
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,239.77
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,237.72
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,237.77
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,110.38
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,110.88
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,110.62
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,103.12
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,111.5
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,104.88
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,105.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,105.62
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,105.38
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783299999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97562
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9769899999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776299999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.62
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.12
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66427
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94116
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5140899999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,238.27
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,238.38
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.25
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.27
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,237.27
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,237.27
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,100.12
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,106.75
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,103.38
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,112.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,112.25
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,112.12
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,95.62
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,95.88
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,95.75
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9912700000000001
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9858100000000001
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9720799999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.38
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94925
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96924
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9603299999999999
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85293
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78863
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5501
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,1.62
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.62
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.62
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,238.59
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,238.59
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.38
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.38
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.44
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,237.44
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,105.62
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,105.75
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,105.62
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,111.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,111.38
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,111.25
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,89.25
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,89.5
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,89.38
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837899999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9908100000000001
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97024
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,68.25
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,68.38
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95599
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97308
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9547399999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.56
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79724
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95416
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43388999999999994
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,238.38
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,239.05
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,237.44
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,237.52
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,91.38
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,91.88
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,135.25
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,135.5
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,135.38
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,87.25
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,88.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,87.62
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.94
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9869100000000001
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96478
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9786100000000001
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95309
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97504
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.62
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8315100000000001
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9532799999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59002
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,237.59
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,237.67
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,238.64
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,236.67
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,236.67
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,104.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,104.38
