Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,104.25
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,107.88
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,108.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,107.88
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,96.88
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,97.75
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,97.38
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98856
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92245
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9854700000000001
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9272100000000001
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789399999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332600000000001
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81729
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81509
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8657799999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,237.84
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,237.89
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,238.77
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,238.81
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,236.89
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.03
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,102.25
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,102.75
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.38
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,89.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,91.5
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.62
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,91.38
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,92.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,91.62
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99579
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97354
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,78.5
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,78.62
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.62
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9364899999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97995
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9694200000000001
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92453
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95981
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8294299999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,238.31
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,238.33
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,239.2
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,239.23
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,237.52
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.61
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,130.75
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,131.5
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,131.38
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,115.38
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,115.62
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,87.12
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,96.5
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,89.38
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98959
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94086
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97598
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,59.5
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.75
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92053
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855299999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.31
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7769699999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99582
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5959399999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,237.91
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,237.91
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,238.12
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,238.17
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.06
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.19
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,36.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,104.75
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,107.12
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,105.75
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,151.12
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,154.88
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,151.88
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,86.38
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,89.75
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,87.88
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9863299999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97198
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9880399999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.38
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97665
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9857799999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9680799999999999
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,67.5
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.12
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,64.62
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.88
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.62
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72885
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81363
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9541
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,237.11
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,237.23
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,238.31
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,238.41
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,236.44
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,236.55
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,115.38
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,123.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,118.25
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,120.12
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,119.12
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,107.62
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,117.38
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9950899999999999
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98935
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9873
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.12
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.12
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.75
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.88
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.88
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91159
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98929
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98444
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.12
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.5
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.38
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.69
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76568
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9384100000000001
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60665
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,236.22
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,236.25
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.23
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,236.58
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,236.58
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,235.27
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,235.33
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.31
