Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,35.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,113.5
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,116.25
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,115.62
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,148.25
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,148.62
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,148.38
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,123.12
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,124.25
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99231
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98508
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823299999999999
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.5
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97836
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9893200000000001
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.12
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.38
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,91.12
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,91.12
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.12
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.88
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.38
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.56
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8409399999999999
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80603
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57662
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,236.23
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,236.28
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.25
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,236.72
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,236.77
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,235.55
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,235.67
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,35.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,132.38
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,134.38
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,133.38
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,150.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,150.12
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,108.75
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,120.75
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.12
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.88
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99493
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96521
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9734200000000001
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,73.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9870899999999999
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,70.25
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.38
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.5
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.38
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,78.5
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9268799999999999
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78885
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94971
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,236.28
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,236.45
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.39
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,237.45
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,237.48
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,235.47
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,235.56
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,36.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,151.5
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,164.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,154.88
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,128.62
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,129.38
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,135.12
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,140.88
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,137.75
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.38
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9915200000000001
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95734
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837600000000001
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93994
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99203
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,83.25
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.38
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.38
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,82.25
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.38
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86606
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7270800000000001
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90469
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,237.02
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,237.06
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,237.62
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,237.67
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,235.44
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,235.47
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,35.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,105.75
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,106.38
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,106.12
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,121.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,122.75
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,121.88
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,151.62
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,151.62
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,151.62
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.88
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99155
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736899999999999
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98795
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.38
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8869
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9622200000000001
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718899999999999
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92679
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,237.05
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,237.06
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,237.72
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,237.73
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,236.06
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,236.09
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,102.12
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,102.62
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,102.38
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,111.25
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,111.5
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.38
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,117.25
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,117.75
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9832799999999999
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9899899999999999
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87445
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97888
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98431
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9722299999999999
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704299999999999
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
