Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,234.3
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,234.34
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.31
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,234.42
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,234.45
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,234.44
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,232.88
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,232.91
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,232.89
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,85.75
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,86.25
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,127.38
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,127.62
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,137.75
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,139.88
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,138.62
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.12
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9670700000000001
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9852299999999999
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9769
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.25
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93753
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263299999999999
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97485
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8799399999999999
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,235.08
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,235.09
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.08
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,235.53
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,235.58
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.56
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,233.89
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,233.95
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.92
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,76.75
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,77.25
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,111.5
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,111.75
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.62
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,113.88
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,114.12
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9659399999999999
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97375
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99145
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.62
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.38
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9469299999999999
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635600000000001
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939899999999999
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,89.25
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,89.38
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9363100000000001
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98062
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.927
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,235.44
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,235.47
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.45
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,235.75
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,235.78
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.75
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,233.67
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,233.72
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.69
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,40.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,81.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,81.38
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,81.12
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,96.5
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,96.75
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.62
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,172.75
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,173.25
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,173.12
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93011
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96286
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98764
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9863299999999999
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98367
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.88
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,75.12
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89175
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97272
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9561200000000001
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,235.02
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,235.08
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.03
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,235.72
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,235.75
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.73
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,233.77
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,233.78
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.77
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,33.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,106.25
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,106.5
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,106.38
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,95.75
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,96.38
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,140.88
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,141.25
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,141.12
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606600000000001
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848600000000001
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96786
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96442
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91196
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93222
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97455
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95929
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,235.2
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,235.28
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.23
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,235.86
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,235.91
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.88
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,234.14
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,234.23
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.19
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,89.12
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,89.5
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,93.62
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,93.88
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,93.75
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,98.25
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,99.12
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,98.62
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9401799999999999
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95389
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9650299999999999
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8985299999999999
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754299999999999
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95325
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95581
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707600000000001
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6957
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
