Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,235.31
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,235.39
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.33
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,235.7
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,235.72
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.7
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,234.34
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,234.39
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.36
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,60.62
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.25
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,94.88
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,95.38
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,95.12
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,91.38
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,91.75
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91809
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94986
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98367
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85196
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95547
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9699700000000001
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9278200000000001
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97452
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9204700000000001
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,235.28
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,235.34
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.3
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,235.78
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,235.83
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,233.8
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,234.09
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,53.75
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,53.38
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,88.75
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,89.88
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,103.62
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,109.12
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,105.88
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94763
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95105
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9839200000000001
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.38
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9571200000000001
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84393
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9536399999999999
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8876
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,236.16
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,236.19
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,237.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,237.03
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,235.05
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,235.09
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,70.12
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,70.5
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,70.38
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,68.38
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,68.75
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,68.62
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,105.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,105.12
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,105.12
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97983
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98831
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98477
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.25
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9378299999999999
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8573
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9466200000000001
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84872
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93527
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,235.58
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,235.59
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.59
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,236.36
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,236.52
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,234.81
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,234.81
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.81
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,85.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,85.25
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,85.12
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,89.12
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,93.75
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,91.75
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,103.5
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,104.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.75
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.5
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9508
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869399999999999
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92111
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8269
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96359
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8537600000000001
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97955
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8804299999999999
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,236.03
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,236.08
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.05
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,236.52
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,236.53
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,234.69
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,234.78
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.73
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,69.25
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,70.25
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,69.62
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,83.38
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,83.88
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,106.38
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,106.62
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.88
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9708200000000001
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.44
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91385
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96899
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
