Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8269
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98074
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9121100000000001
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,237.83
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,237.84
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,238.02
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,238.03
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,236.91
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,236.94
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,38.88
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,72.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,72.25
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.12
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,75.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,75.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87356
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9380200000000001
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98303
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8233600000000001
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88995
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97034
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7984899999999999
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97885
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97662
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,237.8
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,237.84
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,238.22
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,238.25
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,236.47
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,236.5
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,44.88
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,60.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,60.12
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,117.25
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,117.75
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,117.5
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9189700000000001
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9402200000000001
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9632299999999999
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9197700000000001
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9678
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9560799999999999
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68829
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8720700000000001
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,237.19
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,237.3
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,237.56
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,237.62
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,236.3
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,236.33
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,65.88
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,67.38
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,66.38
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,72.25
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,72.5
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,98.5
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,108.25
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9814799999999999
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9580700000000001
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9587700000000001
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202600000000001
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97125
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98315
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.31
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8327899999999999
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97751
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92209
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,236.5
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,236.59
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,237.17
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,237.3
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,235.67
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,235.84
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,78.12
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,88.5
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.75
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,86.75
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,87.62
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,115.62
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,115.88
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,115.88
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9745799999999999
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93771
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9430200000000001
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92886
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9720799999999999
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97583
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.69
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72238
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95724
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,236.61
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,236.72
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,237.11
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,237.23
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,235.33
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,235.42
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.36
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,75.88
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,77.62
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.12
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,71.88
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.62
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,116.75
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,124.5
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,120.25
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96524
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91824
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9347200000000001
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
