Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.07
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58972
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95367
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9266
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,236.98
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,237.06
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,237.5
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,237.53
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,235.98
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,236.02
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,57.12
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,64.25
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,87.62
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,88.12
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,87.75
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,102.88
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,103.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97357
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9648399999999999
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96298
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88571
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88971
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837600000000001
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.5
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8722200000000001
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96939
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9278200000000001
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.38
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,236.56
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,236.58
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,237.3
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,237.3
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,235.28
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,235.3
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,55.12
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,72.88
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,73.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,113.12
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,113.12
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,113.12
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9013399999999999
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97821
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96619
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76577
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80688
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9820200000000001
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.37
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8041699999999999
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96252
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8798799999999999
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,237.59
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,237.64
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,237.95
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,237.97
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,235.72
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,235.91
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,44.5
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,44.88
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,74.12
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,75.25
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.75
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,114.12
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,119.38
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,117.62
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90005
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9864200000000001
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9728700000000001
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8204899999999999
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9794
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.63
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8980100000000001
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97665
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84939
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.75
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,236.89
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,236.94
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,236.86
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,236.95
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,235.73
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,235.73
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,47.25
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,124.38
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,124.75
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,124.62
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,95.25
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,95.75
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,95.38
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95883
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.25
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,67.75
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94052
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91376
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9706100000000001
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9933200000000001
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75616
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,236.27
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,236.34
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,236.94
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,237.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,234.94
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,234.95
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,77.5
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,78.25
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.88
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,92.75
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,93.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,92.88
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,110.38
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,111.12
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,110.75
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94366
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859899999999999
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
