Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89944
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94406
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9430799999999999
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.983
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89313
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,236.95
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,237.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,237.16
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,237.22
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,235.78
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,235.84
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,59.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,58.75
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,91.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,91.75
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,91.38
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,83.62
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,83.75
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,83.75
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87915
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9668
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9662799999999999
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83505
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97391
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97565
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92395
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95709
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6885600000000001
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,237.53
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,237.53
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,237.33
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,237.36
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,235.98
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,235.98
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,96.25
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,96.25
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,96.25
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,89.25
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,89.25
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9170799999999999
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98025
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96545
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96204
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99469
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98264
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96454
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90045
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.38
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,237.05
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,237.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,237.11
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,237.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,236.06
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,236.14
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,76.38
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,78.88
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,121.75
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,123.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,122.75
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,85.75
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,92.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,89.12
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91565
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9880399999999999
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97946
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274600000000001
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9753700000000001
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93701
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9722
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84057
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,237.03
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,237.14
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,237.03
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,237.06
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,235.91
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,235.98
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,56.38
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,56.75
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,100.62
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,101.12
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,100.75
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,86.38
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,86.88
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,86.62
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747600000000001
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97134
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98169
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88626
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92117
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.25
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95196
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736600000000001
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94595
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,236.94
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,237.03
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,237.02
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,237.14
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,236.19
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,236.23
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,62.62
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,63.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,62.75
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,96.25
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,97.38
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.88
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,72.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,75.25
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,73.62
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.44
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96396
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97711
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
