Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.06
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67819
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97226
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8959299999999999
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9667
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364600000000001
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,236.73
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,236.88
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,237.06
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,237.19
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,235.47
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,235.56
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,51.88
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,52.25
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,52.12
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,78.62
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,79.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,78.88
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,95.38
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,96.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,95.75
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.31
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829700000000001
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9826
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9860200000000001
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.75
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.88
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91385
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95785
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94171
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9694200000000001
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8685
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,235.12
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,235.16
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.14
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,235.81
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,235.81
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.81
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,233.94
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,233.94
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.94
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,76.25
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,80.38
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.38
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,92.75
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,93.5
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,93.12
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,109.12
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,110.25
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,109.75
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98398
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9856299999999999
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9792200000000001
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93121
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915200000000001
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.56
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93494
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9688399999999999
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9274
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.38
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,235.38
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,235.42
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.41
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,235.66
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,235.66
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.66
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,234.16
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,234.25
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.2
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,79.38
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,80.25
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,79.75
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,100.88
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,101.25
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,77.38
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,79.5
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,78.38
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98636
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97177
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9912700000000001
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,77.5
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,77.88
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.75
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.88
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.13
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73803
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96991
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7185
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,235.09
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,235.09
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.09
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,235.7
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,235.72
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.72
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,234.25
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,234.27
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.27
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,95.62
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,96.75
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,96.12
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,128.12
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,128.25
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,128.25
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,112.75
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,114.5
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,113.62
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97809
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9749399999999999
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986200000000001
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96646
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.62
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91159
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9838899999999999
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73852
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,236.64
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,236.83
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,236.67
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,236.72
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,235.41
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,235.59
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,73.12
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,82.25
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.88
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,125.25
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,125.88
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,125.38
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,83.25
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,84.25
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,83.75
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.13
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97577
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9847100000000001
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747299999999999
