Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93396
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95901
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.62
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.06
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48928
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96188
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9028
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,235.69
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,235.73
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,235.58
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,235.78
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.67
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,234.64
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,234.66
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.66
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,78.88
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,79.62
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,79.25
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,136.12
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,138.75
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,136.88
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,75.62
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,77.75
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9733299999999999
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9741200000000001
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97498
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8923
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747600000000001
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97946
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.31
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56539
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95831
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55978
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,237.14
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,237.14
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,237.31
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.44
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.16
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.17
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,77.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,78.12
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.62
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,101.25
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,102.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.62
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,79.62
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,82.25
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,80.88
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252600000000001
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9297799999999999
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72696
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909399999999999
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.88
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8297399999999999
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9611799999999999
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68975
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.45
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,237.55
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,236.98
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,237.11
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,235.78
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,235.94
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,112.62
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,112.62
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,112.62
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,92.75
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,92.88
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,92.75
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-122.31
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.24977
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9842200000000001
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98441
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-127.63
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.40493
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909100000000001
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,80.62
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.75
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79794
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97345
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75854
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,237.27
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,237.3
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,236.38
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,236.52
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,235.34
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,235.38
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,137.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,138.25
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,137.5
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,93.62
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,94.12
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,93.88
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94311
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.991
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72592
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9824200000000001
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68115
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761299999999999
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98257
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,236.73
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,236.81
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,236.67
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,236.75
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,235.09
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,235.27
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.17
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,51.5
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,51.88
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,101.62
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,102.25
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,135.12
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,137.25
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,136.38
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
