Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.82
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99582
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9851700000000001
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,83.38
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,83.88
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.62
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.12
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.62
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43755
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98331
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9919100000000001
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69989
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787299999999999
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77279
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,235.75
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,235.77
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,234.98
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,235.03
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.98
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,233.56
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,233.64
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.61
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,35.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,148.12
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,150.38
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,124.5
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,128.62
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,126.75
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.38
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8349
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96255
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90646
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-83.81
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7407199999999999
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94775
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07173
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,235.83
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,235.95
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,235.53
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,235.64
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.58
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,234.47
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,234.61
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.55
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,56.38
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,55.12
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,95.38
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,95.62
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,78.38
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,78.88
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,78.62
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8653799999999999
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93515
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97595
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-136.63
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.59359
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98535
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.5
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60134
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98416
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49725
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,237.59
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,237.67
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,237.03
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,237.06
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,236.02
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,236.05
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,105.38
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,107.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,106.38
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,85.38
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,87.25
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.38
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86954
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9723200000000001
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9581299999999999
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9218700000000001
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882200000000001
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813200000000001
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.25
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.19
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8730100000000001
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9960899999999999
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2694
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.62
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,236.2
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,236.23
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,235.84
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,235.88
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.86
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,235.3
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,235.34
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.31
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,36.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,57.62
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,57.88
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.75
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,154.75
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,155.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,154.75
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,72.25
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,72.75
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.13
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8761899999999999
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96362
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97726
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-131.56
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.50866
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93368
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98492
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-151.69
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70773
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99475
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.50869
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,236.11
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,236.12
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.11
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,235.94
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,235.98
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.97
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,234.33
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,234.42
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.38
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,102.5
