Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,103.38
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,81.12
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,81.88
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.5
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92538
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94653
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98795
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74588
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9517200000000001
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9933200000000001
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,69.75
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.75
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66125
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77545
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9103399999999999
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,236.23
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,236.27
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.25
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,236.83
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,236.98
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,234.59
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,234.69
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.64
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,60.25
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,60.5
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,131.62
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,131.88
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,131.75
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96686
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9561200000000001
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98575
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.25
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90222
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9277299999999999
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.44
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57131
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77832
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30885999999999997
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,235.56
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,235.67
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.62
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,236.48
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,236.58
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,233.95
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,234.03
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.98
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,61.62
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,62.88
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,57.5
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,58.25
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,57.75
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,96.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,97.38
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,96.25
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98206
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928899999999999
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,81.88
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,83.38
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.62
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8107
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9719200000000001
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.37
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48063999999999996
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6947300000000001
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33623000000000003
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,235.98
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,236.03
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.02
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,236.66
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,236.72
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,234.64
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,234.73
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.67
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,55.75
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,56.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,69.38
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,69.88
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,69.62
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,115.12
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,116.75
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,115.75
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9765
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9898100000000001
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.88
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91061
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9207799999999999
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.94
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.31
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396299999999999
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7169800000000001
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91922
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,235.7
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,235.73
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.7
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,236.45
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,236.56
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,234.8
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,234.97
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.91
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,83.5
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,83.88
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,83.75
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,82.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,90.12
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,84.25
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,93.62
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,95.5
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96735
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9946
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,68.88
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,69.38
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.12
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96204
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70922
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9915200000000001
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93909
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,235.44
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,235.61
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.52
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,235.83
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,235.91
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.86
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,234.02
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,234.16
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.06
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
