Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,81.12
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,82.25
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,81.88
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,90.12
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,90.38
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,90.25
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,115.62
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,116.38
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.88
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81927
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94058
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9978899999999999
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,115.5
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,115.75
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.62
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9699399999999999
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9655100000000001
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4381600000000001
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96146
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86874
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,235.38
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,235.39
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.38
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,235.91
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,235.95
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.92
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,233.08
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,233.14
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.11
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,39.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,63.75
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,63.88
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,63.88
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,62.62
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,62.62
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,62.62
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,167.5
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,167.62
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,167.62
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90823
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9893799999999999
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9726299999999999
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9254700000000001
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71539
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80291
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89441
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,237.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,237.03
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,237.19
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,237.28
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,235.77
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,235.83
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,77.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,77.62
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,77.25
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,106.38
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,114.12
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,110.62
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,78.5
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,78.62
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,78.62
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9766799999999999
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9879100000000001
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8618399999999999
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9770200000000001
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.13
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49596
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74411
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73361
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,236.8
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,236.88
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,237.34
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,237.38
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,235.42
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,235.47
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,56.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,57.5
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,56.75
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,89.38
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,89.75
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,92.62
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,93.75
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,93.25
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98624
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82889
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8789299999999999
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.38
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.94
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68417
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63818
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36538000000000004
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,236.3
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,236.41
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,237.14
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,237.2
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,235.03
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,235.12
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,59.38
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,60.75
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,56.88
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,57.38
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,94.75
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,95.38
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9151299999999999
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97546
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99313
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,83.88
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,84.38
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.12
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8742
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90054
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.19
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.87
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48951999999999996
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65988
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25209000000000004
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,234.61
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,234.69
