Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.66
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,235.14
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,235.17
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.16
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,232.92
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,232.97
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,232.95
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,53.62
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,60.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.25
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,116.88
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,117.12
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96442
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95673
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953299999999999
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.88
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,76.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.88
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83655
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9550200000000001
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.44
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.19
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7095600000000001
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67797
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49587
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,235.56
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,235.58
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,236.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,236.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,234.28
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,234.31
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.3
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,64.38
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,65.12
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,64.75
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,87.88
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,87.88
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,87.88
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,107.5
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,107.75
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,107.62
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9138799999999999
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98544
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9875799999999999
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.5
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8720100000000001
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9316700000000001
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448200000000001
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.87
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70953
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71292
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42263
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,235.58
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,235.66
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.61
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,236.38
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,236.42
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.39
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,234.66
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,234.78
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.12
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,79.75
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,79.88
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,79.88
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,77.25
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,77.5
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.38
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98062
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93832
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98209
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9128700000000001
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162899999999999
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88818
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78054
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8157300000000001
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88864
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,234.92
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,235.05
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.98
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,235.84
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,235.92
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,234.27
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,234.38
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.34
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,70.62
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,72.38
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,71.38
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,70.12
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,70.25
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9717100000000001
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877299999999999
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8759100000000001
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9600799999999999
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92401
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.81
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71096
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63922
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9734799999999999
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,234.62
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,234.66
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.64
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,235.2
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,235.23
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.22
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,233.56
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,233.62
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.59
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,60.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,60.5
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,60.25
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,79.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,79.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,113.88
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,114.38
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,114.12
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97601
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98224
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87103
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837600000000001
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.69
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6965
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65267
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38936
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
