Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,234.62
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,234.67
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.64
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,235.45
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,235.62
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.5
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,234.25
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,234.3
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.27
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,83.25
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,84.12
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,70.38
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,71.38
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,71.12
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,77.88
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,78.5
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.25
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.06
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9936200000000001
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9857799999999999
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97452
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80835
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9254700000000001
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8407899999999999
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.75
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6246
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65954
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97964
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,235.84
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,235.91
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,236.62
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,236.67
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,234.86
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,234.95
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.92
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,81.88
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,82.75
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,82.38
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,77.88
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,79.25
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,92.12
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,92.75
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9863
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9520299999999999
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89679
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82034
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85104
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.31
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.06
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87659
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6489199999999999
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24226999999999999
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,235.39
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,235.42
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.41
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,236.88
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,236.91
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,235.11
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,235.17
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,76.38
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,76.88
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,76.62
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,51.75
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97049
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8994700000000001
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9759200000000001
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8830899999999999
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9560200000000001
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9273100000000001
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.69
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86093
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72158
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42003999999999997
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,234.86
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,234.95
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.91
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,235.91
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,236.12
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.06
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,234.28
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,234.45
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.41
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,67.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,50.75
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,63.38
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.25
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95721
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95309
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9778700000000001
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8252200000000001
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93335
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.62
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5205
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68737
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39968000000000004
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,235.59
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,235.67
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,236.23
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,236.45
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,234.67
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,234.7
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,51.62
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,51.25
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,58.25
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,58.38
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,68.75
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,69.38
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.69
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96234
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9146700000000001
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82873
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86926
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8630399999999999
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.56
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
