Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88125
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7771899999999999
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59255
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,236.48
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,236.55
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,237.41
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,237.47
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,235.59
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,235.67
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.12
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,46.25
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,56.38
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,56.38
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.38
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95462
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8896799999999999
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9688700000000001
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.07
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8791200000000001
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71923
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94855
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7001
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77615
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4851
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,236.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,236.05
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.03
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,237.23
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,237.28
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,235.12
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,235.17
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,55.88
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,61.62
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,61.88
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9622799999999999
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94839
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9821200000000001
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.5
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78009
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97949
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.31
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6409199999999999
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7027800000000001
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39828
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,235.97
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,236.02
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,237.36
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,237.41
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,235.2
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,235.45
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,65.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.25
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,43.88
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,73.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,76.25
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.38
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94739
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94342
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98077
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80502
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89807
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9460700000000001
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.75
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.56
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5352399999999999
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68533
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44317
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,236.48
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,236.52
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,237.36
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,237.41
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,235.25
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,235.41
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,45.62
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,55.88
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,56.25
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,60.62
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,63.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.88
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9548
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8706299999999999
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9651799999999999
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.75
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73425
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9066799999999999
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93335
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.88
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.44
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53182
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6954
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.28405
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,236.17
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,236.22
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,236.91
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,236.94
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,235.16
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,235.16
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,45.62
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,60.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,60.25
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9031399999999999
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9259299999999999
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917600000000001
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84149
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9189700000000001
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8613
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
