Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.69
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09621
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72473
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46471
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,237.52
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,237.58
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,238.38
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,238.53
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,236.42
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,236.5
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,62.62
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,70.38
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,70.88
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.62
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96042
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8945
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97919
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82705
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7610399999999999
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88315
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.13
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.06
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66098
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74887
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3727
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,237.84
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,237.88
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,238.88
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,236.88
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,236.91
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.25
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566899999999999
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90402
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9875799999999999
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.31
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81357
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7401399999999999
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85116
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.34676
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6907
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9380200000000001
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,237.25
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,237.28
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.23
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,238.25
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,236.25
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,236.28
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,53.5
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,38.62
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,64.62
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,64.75
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.62
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9553200000000001
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8632200000000001
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9631
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.37
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80786
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75192
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87845
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.31
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.44
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46111
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6441899999999999
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18755
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,237.81
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,237.98
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,238.94
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,237.05
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,237.19
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.06
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9584299999999999
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8073100000000001
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736299999999999
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81488
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91302
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81003
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.12
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.06
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66555
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66824
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21986999999999998
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,239.16
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,239.2
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.34
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.38
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,238.3
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,238.33
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.38
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.38
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95206
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9009999999999999
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9699700000000001
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.19
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79879
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78595
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8770100000000001
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
