Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.56
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.87
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58187
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65499
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27965
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,238.7
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.98
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.02
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,237.7
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,237.75
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,51.12
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.25
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9649
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8819299999999999
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99246
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.75
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8446899999999999
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80423
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91891
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.81
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86813
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77212
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38006
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,237.98
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,238.02
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,239.25
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,239.27
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,236.77
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,236.94
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,62.62
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,63.62
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.12
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9377700000000001
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8506100000000001
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98993
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.19
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8154600000000001
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9219700000000001
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82394
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.75
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.13
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73956
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8009
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4351100000000001
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,238.8
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,238.88
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,239.78
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,239.89
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,237.73
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,237.91
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,47.25
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9712200000000001
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91058
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98877
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.44
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.56
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81399
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85351
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80206
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.56
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.06
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73254
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66064
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5049399999999999
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,238.2
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,239.34
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,239.36
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,237.41
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,237.42
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,54.62
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9666399999999999
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92111
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99066
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79794
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84619
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8095399999999999
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.56
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.12
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44686000000000003
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64349
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41625
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,238.42
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,239.61
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,239.64
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,237.52
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,237.75
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,50.38
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,57.12
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,58.62
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.88
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97452
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97095
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
