Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8801899999999999
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86325
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88159
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.75
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75915
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7058399999999999
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4240600000000001
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,239.91
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,239.92
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,238.23
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,238.27
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,52.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,52.38
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.38
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9704299999999999
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90246
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85672
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8869600000000001
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.62
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74182
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73312
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49513999999999997
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,237.97
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,238.08
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,239.03
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,239.11
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,237.33
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,237.39
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,50.12
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,50.62
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,54.5
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728700000000001
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89566
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9869399999999999
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8609
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9358799999999999
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8874799999999999
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.81
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62011
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64852
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60427
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,238.39
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,238.45
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,239.59
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,237.66
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,237.72
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.88
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,57.75
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,58.12
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.88
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9774799999999999
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94589
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9657
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.13
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.19
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7817
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88946
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8042
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.5
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6762600000000001
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72067
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31124
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,239.09
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,239.14
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.09
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.16
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,238.3
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,238.36
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,43.88
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,40.25
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,40.38
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.25
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,52.38
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9803200000000001
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95401
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97678
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.87
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79391
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72485
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83191
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.31
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7882
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7114199999999999
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39153000000000004
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,238.69
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,237.7
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,237.75
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,48.88
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,53.88
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,54.62
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9736600000000001
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92645
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98477
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
