Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.31
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78378
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71923
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8471
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.06
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.75
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77804
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65466
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51635
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,2.62
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.25
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,238.41
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,238.47
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,239.62
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,239.67
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,237.64
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,237.7
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.94
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778700000000001
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9537700000000001
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99405
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.75
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.44
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7874399999999999
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74685
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8632799999999999
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.25
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.13
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5535800000000001
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69317
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44033
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,2.12
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.25
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,239.16
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,239.2
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.34
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.38
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,238.12
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,43.25
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,72.62
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,72.62
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.62
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97629
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90869
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9657600000000001
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.75
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71737
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7209399999999999
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82431
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.19
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.31
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61849
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63577
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33684000000000003
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.8
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.88
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.98
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.08
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,53.88
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,54.25
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,54.12
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.63
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9321
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89194
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9757399999999999
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.44
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8433200000000001
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8922100000000001
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7722100000000001
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.63
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49154
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67999
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34957
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.09
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.16
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.19
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.02
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.06
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,55.25
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,56.25
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91965
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98685
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.38
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86667
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65017
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85052
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.37
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.87
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5586800000000001
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7156
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43355
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.31
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.33
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.41
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,53.62
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9263
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93448
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97778
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
