Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.75
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88125
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6611899999999999
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8320299999999999
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.44
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8033399999999999
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6766300000000001
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41445
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.08
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.08
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.36
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.36
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.52
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.53
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,51.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.38
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93191
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93768
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9818100000000001
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.75
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83239
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76248
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84396
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.62
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.13
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70382
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63912
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46288
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.95
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,241.02
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.08
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.14
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,240.16
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.23
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,44.5
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,53.12
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.38
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93219
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95309
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97925
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.25
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8680700000000001
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75195
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8665799999999999
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.44
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76556
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7720899999999999
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42098
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,240.81
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,240.89
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.92
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.02
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.94
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.06
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,52.88
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.88
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314600000000001
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9342
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98785
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.56
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84662
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77469
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001399999999999
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.31
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63937
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71453
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38882
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,1.75
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,2.12
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.75
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.62
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.67
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.75
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.75
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.53
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,43.62
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,57.88
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,58.62
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.38
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9428700000000001
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9781200000000001
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7828
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7272
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87036
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.19
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.648
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76184
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4441100000000001
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,1.62
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.88
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.14
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,240.17
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.17
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.22
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,239.31
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,239.34
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,42.25
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,42.5
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
