Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9258700000000001
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.62
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80569
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8600700000000001
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8289799999999999
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.75
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62432
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78708
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41717
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,1.88
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.12
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.69
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,240.77
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.78
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.78
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,239.81
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,44.25
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,42.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93829
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98093
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98001
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91846
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93408
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,78.5
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,79.5
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.75
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.25
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77636
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72848
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96484
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,237.31
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,237.38
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.33
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.34
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,236.8
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,236.81
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,120.88
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,122.12
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,121.38
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,67.88
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,68.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,107.5
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,107.88
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,107.62
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99435
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91104
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98685
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.12
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,60.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.63
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92691
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76361
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70739
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8208
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96509
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,237.86
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,237.88
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,239.52
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,236.36
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,236.41
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,105.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,106.5
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,105.88
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,51.75
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,132.88
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,133.25
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.12
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98602
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8723700000000001
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98663
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.37
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93063
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78897
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89859
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57787
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75097
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,237.92
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,237.95
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.72
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.83
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,237.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,237.08
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,90.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,90.88
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.62
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,55.38
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,112.12
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,113.12
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.62
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96878
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8795799999999999
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98001
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96979
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8619100000000001
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92349
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.5
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.75
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66665
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75155
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96167
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,238.42
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,238.47
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,239.72
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,239.81
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,237.14
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,237.19
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,95.62
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,96.25
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,95.88
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,62.75
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,64.25
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.12
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,113.5
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,115.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.88
