Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97952
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96997
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99298
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,93.88
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,95.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.62
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95422
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90048
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92816
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68161
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7943100000000001
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9548
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,237.61
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,237.62
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.23
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.27
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,236.14
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,236.19
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,37.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,88.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,89.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,88.62
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,85.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,85.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,157.5
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,158.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,157.75
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96173
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92285
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98669
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.88
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,65.38
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.12
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94406
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90277
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001399999999999
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85693
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86697
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,237.38
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,237.47
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.89
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.98
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,236.36
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,236.41
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,80.62
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,80.62
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.62
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,71.12
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,73.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.12
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,129.38
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,129.62
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,129.5
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96616
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91876
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97971
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.5
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95029
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90335
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.12
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65914
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92145
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9534
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,236.86
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,236.89
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.28
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.33
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,235.86
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,235.89
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,92.62
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,95.5
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,93.38
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,89.62
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,91.5
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,113.88
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,115.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,114.38
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98993
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8993200000000001
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97913
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9411
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92679
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8985299999999999
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.62
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86065
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95624
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95932
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,235.94
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,236.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.97
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.56
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.59
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,235.5
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,235.55
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.53
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,102.62
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,103.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,102.75
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,82.25
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,82.38
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.25
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,109.38
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,110.25
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.88
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96677
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96548
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98178
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94769
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91693
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94672
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73077
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96481
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92856
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,236.08
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,236.2
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.16
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.3
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.33
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,234.95
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,235.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
