Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,90.25
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,90.38
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,90.38
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,97.5
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,99.88
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,113.62
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,116.12
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.25
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95367
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91748
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95923
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9313
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91626
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95819
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97516
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.38
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,235.17
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,235.28
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.27
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,238.5
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,238.62
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,234.16
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,234.22
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.19
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,85.25
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,88.25
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,80.12
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,83.12
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,81.75
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,130.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,134.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,132.12
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99045
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94836
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98242
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.12
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.88
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94903
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9342
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92633
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92981
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96173
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97494
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,234.77
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,234.83
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.8
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,237.94
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,237.98
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,234.02
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,234.05
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.03
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,117.88
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,118.12
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,88.25
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,89.25
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.75
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,121.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,122.38
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,121.62
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99194
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94449
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99216
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,76.38
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.75
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97079
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93295
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95306
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,68.88
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.25
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.12
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7911
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99402
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.88
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,234.05
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,234.09
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.06
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,237.83
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,237.88
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,233.27
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,233.3
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.28
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,33.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,36.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,143.75
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,144.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,143.88
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,105.75
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,107.38
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,106.12
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,156.62
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,158.12
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,157.75
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99081
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94974
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9678
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90417
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94302
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,65.75
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.88
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8471700000000001
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98383
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96194
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,235.41
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,235.44
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.42
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,239.17
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,239.28
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,235.34
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,235.39
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.36
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,131.88
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,132.38
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,132.12
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,88.62
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,93.25
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,91.75
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,100.88
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,101.75
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,101.38
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99359
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94934
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98239
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97076
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89969
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8785700000000001
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.88
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89718
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84601
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92184
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,235.08
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,235.12
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.11
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,239.06
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,239.08
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,235.11
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,235.12
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
