Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,132.88
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,133.88
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,133.38
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,63.75
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,66.38
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,93.5
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,94.25
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.88
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99112
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95465
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97937
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96216
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9281
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94836
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.88
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81415
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95102
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8797
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,235.02
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,235.03
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.02
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,238.95
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,238.97
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,234.89
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,234.94
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.92
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,123.12
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,123.38
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,123.25
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,74.5
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,74.62
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,97.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,97.75
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.25
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.19
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97223
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98074
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.62
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.06
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82568
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8914200000000001
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.5
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.62
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55706
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97427
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74688
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,234.77
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,234.84
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.81
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,238.56
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,234.45
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,234.48
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.47
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,125.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,125.75
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,125.38
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,72.25
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,73.12
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.62
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,84.38
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,85.38
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98859
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97586
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96323
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93524
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90671
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.56
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77298
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97241
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6361899999999999
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,233.94
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,233.95
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.94
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,237.5
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,237.59
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,234.27
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,234.31
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.28
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,117.12
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,117.25
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,117.12
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,86.38
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,87.25
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.75
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,74.25
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,72.88
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99387
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95215
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98032
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96176
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94705
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97723
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93692
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88376
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68942
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,234.06
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,234.11
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.09
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,237.94
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,237.98
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,233.59
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,233.7
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.64
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,125.25
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,125.5
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,125.38
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,75.25
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,77.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,75.62
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,105.5
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,106.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,105.75
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.12
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98959
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97943
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98334
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98288
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85769
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9443
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,80.75
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,80.75
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.75
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86905
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74969
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8720700000000001
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,233.45
