Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,233.47
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.47
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,237.62
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,237.66
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,233.7
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,233.72
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.72
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,33.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,140.88
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,141.38
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,141.12
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,60.25
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,60.38
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,60.25
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,81.38
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,82.75
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,82.12
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98978
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96869
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99243
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,69.12
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,69.25
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.25
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97559
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97821
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94446
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,69.12
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,69.25
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.25
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.69
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78994
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94061
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4900100000000001
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,233.7
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,233.77
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.72
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,237.34
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,237.38
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,233.42
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,233.5
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.45
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,122.5
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,123.25
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,102.62
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,102.88
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,102.75
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,105.25
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,106.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97955
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91809
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96719
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96741
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98355
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97479
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,62.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77905
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95508
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83685
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,234.91
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,234.95
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.92
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,237.98
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,238.02
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,234.17
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,234.2
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.19
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,100.62
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,100.88
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,100.75
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,98.25
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,98.38
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,98.38
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,83.38
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,88.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99002
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96094
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95346
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98013
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96054
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.06
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77041
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98505
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3427
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,234.5
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,234.5
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.5
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,237.56
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,237.59
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,233.84
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,233.84
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.84
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,103.88
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,104.38
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,104.12
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,106.38
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,108.88
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,107.62
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,97.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,97.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98853
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96741
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98175
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93716
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.56
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77472
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98315
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5559
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,234.12
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,234.17
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.16
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,236.92
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,236.97
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,233.59
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,233.64
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.62
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,94.12
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,94.25
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,94.25
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,128.5
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,129.12
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,128.75
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,91.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,92.75
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,91.75
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.75
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96753
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96921
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98544
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96905
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97479
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,75.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,75.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.75
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8556799999999999
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92544
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42724
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
