Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,235.11
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,235.12
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.11
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,238.2
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,234.89
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,234.89
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.89
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,109.88
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,110.75
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,110.38
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,84.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,85.75
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,84.88
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,104.12
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,104.75
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.38
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.93
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97702
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94626
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97748
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95804
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8967299999999999
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97519
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.62
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-80.69
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96146
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58434
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06722
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,235.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,235.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,238.89
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,238.91
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,234.61
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,234.62
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.61
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,105.88
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,108.5
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,107.25
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,57.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,60.12
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,96.88
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,97.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.06
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9714
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96649
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.5
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.94
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.62
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960600000000001
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60739
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37459
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,235.31
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,235.34
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.33
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.59
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,235.22
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,235.25
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,95.25
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,95.38
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,95.38
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,91.62
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,93.38
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,92.25
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,78.5
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,79.75
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98135
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97546
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98724
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97397
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97659
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,72.88
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.88
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.69
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.88
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96634
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7409
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5183300000000001
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,233.72
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,233.77
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.73
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,237.27
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,237.3
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,233.31
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,233.39
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.36
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,120.5
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,120.88
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,120.62
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,90.88
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,91.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,90.88
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,109.88
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,111.25
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9679
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97351
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94537
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98932
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98334
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87115
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99078
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7684300000000001
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,234.19
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,234.25
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.23
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,236.73
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,236.77
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,233.62
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,233.66
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.66
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,89.75
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,91.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,115.38
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,115.62
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,112.38
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,113.12
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.19
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98608
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93262
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98511
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.38
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.75
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.75
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95166
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98633
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,66.75
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.12
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90204
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95911
