Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8900399999999999
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,234.88
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,234.98
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.94
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,238.11
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,238.14
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,233.98
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,234.02
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,106.75
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,109.75
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,108.25
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,103.75
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,104.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,103.75
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,145.62
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,146.88
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.12
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99109
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97687
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,68.25
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92459
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98279
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98859
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87805
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97259
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77667
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,235.16
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,235.3
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.22
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.11
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.3
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,234.56
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,234.59
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.58
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,102.25
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,102.62
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,102.38
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,106.75
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,108.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,107.38
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,135.62
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,141.88
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,138.12
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95203
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98944
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99588
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,59.75
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,85.38
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,85.88
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88028
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95996
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94083
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98816
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83194
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,235.81
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,235.84
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,238.33
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,234.88
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,234.94
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.91
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,71.75
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,72.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.88
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,119.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,119.38
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,119.12
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,127.25
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,132.12
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98303
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95807
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99271
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.75
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97684
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98938
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,73.88
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.88
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.12
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85046
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98074
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8345899999999999
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,234.97
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,235.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.98
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,237.78
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,237.8
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,233.97
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,234.03
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.02
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,94.25
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,95.12
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,94.75
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,96.62
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,97.38
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,146.75
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,152.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,148.25
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.75
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.46105
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95694
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,72.62
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90771
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94311
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94971
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77099
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,237.5
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,237.52
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.08
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.08
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,236.27
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,236.28
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,51.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,88.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,88.62
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,88.25
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,119.12
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,119.38
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,119.25
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92453
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99277
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,71.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,71.25
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.12
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,78.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,78.75
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.38
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.94
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91968
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75912
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98581
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
