Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9519
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97061
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78054
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,236.39
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,236.5
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,238.97
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.03
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,235.27
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,235.3
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,35.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,72.25
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,100.12
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,104.12
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,101.25
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,148.12
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,148.62
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,148.38
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.75
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97821
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96353
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81906
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76947
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96417
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9216
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96722
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73117
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,236.98
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,237.02
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.11
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.14
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,236.58
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,236.61
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,72.75
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,72.25
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,71.12
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,71.25
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,89.62
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,90.5
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,90.12
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97052
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97946
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98312
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8874799999999999
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92667
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93671
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96439
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94678
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,238.02
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,238.09
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.83
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.94
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,237.23
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,237.31
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,79.5
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,80.62
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,79.88
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,89.75
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,91.88
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,90.75
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,117.38
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,118.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,117.62
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97717
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98093
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97394
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.13
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8428
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7828
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98553
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95581
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96133
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66183
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,237.28
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,237.34
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.17
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.2
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,236.38
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,236.48
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,70.25
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,70.5
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,70.38
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,79.5
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,79.62
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,79.62
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,114.38
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,123.75
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98914
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93075
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97101
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.81
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8567799999999999
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6504800000000001
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96823
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92975
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96509
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8595299999999999
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,236.55
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,236.62
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.03
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.08
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,236.56
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,236.58
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,80.62
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,81.5
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,52.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,52.25
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.12
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,93.62
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,93.88
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,93.75
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99353
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96277
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99045
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94678
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91055
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
