Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8768299999999999
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98727
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91333
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,236.67
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,236.72
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.16
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.23
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,236.42
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,236.53
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,101.25
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,102.75
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,101.88
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,85.38
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,85.62
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,114.75
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,115.38
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,115.12
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99445
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91333
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99231
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,68.25
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.12
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91952
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91437
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97357
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.527
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7962899999999999
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,237.67
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,237.69
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.03
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.14
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,236.95
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,237.05
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,107.5
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,110.25
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,108.62
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,68.88
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,74.12
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,121.75
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,122.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,121.88
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98712
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94806
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98148
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.63
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91882
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42031
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97565
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6562399999999999
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97092
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91299
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,237.58
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,237.61
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.17
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.22
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,237.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,237.08
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,94.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,94.38
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,94.12
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,108.5
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,109.38
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,108.88
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99344
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93576
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98508
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.75
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77881
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92172
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92764
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92132
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98059
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75845
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,237.25
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,237.3
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.81
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.86
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,237.39
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,237.42
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,97.12
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,98.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,97.75
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,68.88
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,69.88
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,91.5
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,92.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.75
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98297
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9194
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98529
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78698
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95279
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93106
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9678
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82968
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,238.25
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.23
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.31
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,237.97
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,237.97
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,66.5
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,68.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,67.25
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,62.88
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,65.88
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,64.12
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,98.62
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,99.5
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90179
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9429
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98831
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8810100000000001
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93103
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89081
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
