Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.13
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96335
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8099
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,235.92
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,235.95
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,238.92
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,238.97
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,235.53
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,235.55
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.53
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,59.12
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,59.38
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,59.25
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,78.38
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,78.38
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,78.38
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,88.5
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,88.75
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,88.62
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87539
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98056
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.25
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81585
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90854
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94076
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98425
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98077
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79214
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,236.27
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,236.31
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,235.94
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,236.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,58.38
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,89.12
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,89.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,89.38
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,90.25
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,90.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91659
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94824
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98331
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8400200000000001
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90701
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96402
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98178
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98163
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88034
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,234.41
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,234.58
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.5
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,237.72
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,237.81
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,233.98
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,234.08
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.03
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,63.62
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,64.25
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,79.12
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,79.62
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,95.12
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,105.5
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.75
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-100.62
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06312999999999999
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92813
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96902
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-93.31
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94467
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0703
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99274
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8457
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,237.53
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,237.53
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,238.19
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,236.31
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,236.36
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,80.38
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,83.5
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,82.25
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,60.75
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,62.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,61.62
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,90.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,91.75
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.62
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.81
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.42336
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96808
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98776
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.25
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75338
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8547
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98181
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98929
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94586
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,237.06
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,237.11
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.73
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.81
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,236.06
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,236.09
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,85.12
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,86.25
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,85.88
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,126.5
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,133.38
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,131.38
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97687
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97089
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
