Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93725
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78714
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98322
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99142
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96838
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70672
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,236.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,236.03
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.02
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.14
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,239.17
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,235.78
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,235.89
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,101.62
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,102.88
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,70.88
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,71.5
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,104.5
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,105.12
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,104.88
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96381
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98651
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,57.5
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.12
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.25
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97379
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9443
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8697799999999999
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96527
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96915
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78466
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,235.27
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,235.31
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.28
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,238.59
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,238.59
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,235.31
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,235.39
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,93.62
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,93.62
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,93.62
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,102.38
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,103.12
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,102.75
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,89.25
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,89.38
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,89.38
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9664
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96057
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95901
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81888
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98437
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93893
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96994
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88479
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,235.14
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,235.19
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.17
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,238.45
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,238.5
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,235.02
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,235.14
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.05
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,86.38
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,88.12
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,87.25
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,70.12
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,72.25
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.88
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,89.88
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,96.25
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.25
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98392
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98505
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.62
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.888
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80923
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94257
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9881
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86667
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,235.88
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,235.91
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,236.61
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,236.66
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,234.75
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,234.78
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.77
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,77.75
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,77.88
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,77.88
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,84.38
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,84.75
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,105.38
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,107.5
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,105.88
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98047
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98148
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97351
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92468
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7633300000000001
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99042
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99344
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97601
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79223
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,234.72
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,234.89
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.8
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,238.03
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,238.17
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,234.47
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,234.64
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.53
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,101.25
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,101.88
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,101.62
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,75.88
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,76.38
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,76.25
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,102.62
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,113.25
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,105.62
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.5
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96997
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97705
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96478
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
