Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80621
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89859
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96695
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98599
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98758
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6853
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,235.44
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,235.58
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.5
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,238.19
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,238.2
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,234.89
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,234.92
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.91
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,74.38
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,74.5
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,91.25
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,91.62
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,78.62
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,78.75
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,78.75
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99005
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97195
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94949
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90634
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97662
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9454
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97299
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90576
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,233.69
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,233.8
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.75
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,237.16
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,237.17
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,233.97
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,234.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.98
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,104.38
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,104.62
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,82.88
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,83.62
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,83.25
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,81.75
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,82.38
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96594
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96728
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96878
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91308
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93259
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97928
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97794
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71637
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,234.58
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,234.62
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.59
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,237.66
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,237.67
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,234.25
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,234.28
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.27
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,78.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,80.12
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,88.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,89.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,84.38
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,85.25
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.75
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.43
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98175
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98416
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97549
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.25
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92648
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91739
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99142
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98987
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97501
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86108
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,235.28
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,235.36
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.33
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,238.41
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,238.45
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,234.58
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,234.64
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.61
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,85.62
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,86.38
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,96.5
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,96.75
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,96.62
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,100.88
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,101.62
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.25
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87829
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96878
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98138
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9118
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85306
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91257
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98636
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96262
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89841
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,235.12
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,235.16
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.14
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.14
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.17
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,234.69
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,234.78
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.73
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,65.88
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,66.25
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,66.12
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,73.75
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,74.25
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,73.88
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,70.38
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,73.5
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.44
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9671
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
