Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.12
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98071
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8207700000000001
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98938
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98572
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8125899999999999
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,235.89
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,235.98
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,238.97
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.02
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,235.83
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,236.02
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,104.25
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,106.88
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,115.25
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,115.62
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,115.38
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,68.12
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,68.62
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,68.38
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81109
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98395
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98917
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8454
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97342
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83447
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93942
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,236.19
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,236.23
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,236.72
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,236.75
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,235.08
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,235.25
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,39.88
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,112.25
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,112.62
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,111.62
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,113.12
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.13
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95148
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96234
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98022
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.75
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8864700000000001
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90262
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6387
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91415
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97748
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7711100000000001
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,234.81
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,234.86
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,237.97
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.06
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,234.66
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,234.89
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.81
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,52.88
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,53.62
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,77.38
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,78.5
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,74.62
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,79.88
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,76.62
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95019
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96243
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98843
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.44
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.37
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97571
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87921
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6975100000000001
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.25
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.88
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7894899999999999
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97122
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93829
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,235.95
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,236.08
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.03
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,238.95
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.02
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,236.02
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,236.08
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,85.38
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,87.12
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.88
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,72.88
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,73.5
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,73.12
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,73.5
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,75.62
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,74.88
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98523
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98532
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98041
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93756
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,66.12
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.25
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.37
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66708
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97101
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86603
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,236.48
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,236.52
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.06
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.08
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.09
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,94.25
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,96.12
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,95.38
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,97.12
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,98.38
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,87.62
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,90.38
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,89.38
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
