Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94925
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98175
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98868
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.75
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97659
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92117
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,73.75
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.5
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86264
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98981
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85354
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,234.92
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,234.98
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.97
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,237.7
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,237.78
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,234.41
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,234.42
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.42
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,104.38
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,105.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,104.62
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,97.88
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,107.5
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,102.75
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,114.38
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,115.12
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,114.75
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97699
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96612
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98315
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95499
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89441
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97723
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.25
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73236
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98944
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8501299999999999
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,234.77
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,234.88
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.81
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,237.25
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.34
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,233.98
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,234.03
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.02
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,91.25
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,91.5
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,91.38
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,86.12
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,86.38
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,86.25
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,110.12
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,110.25
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.12
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9346
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97903
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99094
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,72.12
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,72.62
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97711
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81045
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95221
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.38
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8385299999999999
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97076
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98425
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,234.97
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,235.06
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.12
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,233.95
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,234.02
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,35.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,84.38
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,86.5
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.75
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,73.5
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,74.25
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,73.88
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,151.62
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,151.88
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,151.75
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75378
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97952
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8468
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6452
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98486
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8818299999999999
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,235.19
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,235.3
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.23
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.19
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.27
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,235.22
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,235.25
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,83.62
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,85.5
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,85.12
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,93.25
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,93.62
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,93.38
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,85.88
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,86.75
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.81
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96521
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97784
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98721
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.81
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96533
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75634
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99396
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,80.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,80.38
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.25
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8464
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98889
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,235.45
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,235.55
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.48
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.58
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,234.61
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,234.77
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.67
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,84.38
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,86.12
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,85.12
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,77.88
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,78.5
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,145.12
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,145.75
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,145.38
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
