Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.75
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97208
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98389
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95074
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94491
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95502
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.19
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8393200000000001
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96179
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8779299999999999
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,235.52
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,235.67
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.59
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.36
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.5
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,235.14
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,235.19
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.17
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,69.12
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,71.5
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.25
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,85.25
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,86.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.62
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,85.25
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,85.5
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,85.38
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.25
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93878
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96378
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76822
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9021
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95517
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80148
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95163
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7399899999999999
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,235.81
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,235.83
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,236.11
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,236.22
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,234.42
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,234.59
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.52
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,51.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,68.62
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,74.62
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,70.12
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,93.5
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,102.5
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.38
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74002
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95554
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98856
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.5
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71383
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94342
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89999
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7565
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8566
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58907
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,235.48
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,235.58
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.77
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,234.94
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,235.02
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.97
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,39.62
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,58.12
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,57.88
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,79.5
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,81.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,80.62
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92328
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9953
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99518
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,77.25
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,77.88
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,72.62
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.25
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6946100000000001
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93371
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59142
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92874
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71777
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,237.59
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.22
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.23
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,237.88
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.03
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,236.7
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,44.88
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,110.88
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,111.88
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,111.25
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,109.75
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,119.62
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,114.88
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97201
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98462
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9888
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.37
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33816
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93646
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91525
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57205
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8885200000000001
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89889
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,237.94
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,237.94
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,238.2
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.7
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,236.78
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,48.62
