Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,81.62
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,82.12
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,83.12
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,83.5
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,83.25
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97504
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85559
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99307
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,89.25
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,89.38
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96402
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86725
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90677
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85083
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97037
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94418
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,235.89
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,235.98
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.47
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.55
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,235.23
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,235.27
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,89.88
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,91.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,90.75
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,53.88
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,142.25
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,149.25
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,144.38
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98642
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8741700000000001
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9801
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8056
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97339
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89444
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76407
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79086
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,236.5
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,236.53
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.7
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.75
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,235.92
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,235.95
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,72.5
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,72.88
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.62
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,79.12
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,79.25
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,79.25
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,91.12
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,91.75
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95578
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96542
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98758
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.56
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6180399999999999
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92752
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97379
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81103
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99377
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62237
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,237.2
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,237.23
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,237.3
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,237.39
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,235.73
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,235.8
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,54.62
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,108.5
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,113.88
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,94.25
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,94.62
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.62
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92944
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98346
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.38
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,64.5
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.38
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8648399999999999
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90793
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97369
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87124
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98514
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97668
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,235.61
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,235.67
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.62
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.39
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.44
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,234.31
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,234.38
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.34
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,60.5
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,63.5
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,62.38
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,103.88
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,104.38
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.25
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,135.25
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,135.75
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,135.62
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97717
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99133
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98148
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,61.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92508
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73407
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96011
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8562299999999999
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97504
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82025
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,234.94
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,235.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.95
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,237.94
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.02
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,234.17
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,234.33
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.23
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
