Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,88.75
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,90.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,99.5
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,99.75
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.62
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,104.38
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,105.12
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,104.62
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94812
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94351
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98682
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.81
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95312
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7126100000000001
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.88
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.56
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91989
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57562
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8704799999999999
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,234.83
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,234.84
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.83
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.77
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.83
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,234.12
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,234.14
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.12
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,89.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,90.12
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.62
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,45.25
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,45.25
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,125.62
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,125.88
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,125.75
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8941
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99551
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,87.75
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,88.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96698
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91733
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97937
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.69
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.19
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7149300000000001
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6463
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4981600000000001
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,235.92
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,236.05
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,237.28
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,237.44
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,234.64
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,234.78
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.67
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,119.62
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,123.25
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,121.62
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,53.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,53.62
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.25
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,137.25
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,138.12
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,137.75
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9238
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98645
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,72.12
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89413
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95959
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.88
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.75
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7581100000000001
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68994
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2874
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,236.91
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,237.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,237.17
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,237.27
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,235.58
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,235.62
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,89.62
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,89.75
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,89.62
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,66.38
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,66.62
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,111.88
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,112.75
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96759
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95172
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96942
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93689
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94754
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88974
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63369
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,235.94
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,235.98
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,236.84
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,236.91
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,235.16
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,235.23
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.19
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,95.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,96.75
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,95.75
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,75.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,75.5
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,75.38
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,84.62
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,86.12
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,85.25
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99145
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92212
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90805
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9632
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.38
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.06
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94189
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5856899999999999
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6119600000000001
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,236.28
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,236.42
