Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,237.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,237.12
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,235.34
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,235.41
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,89.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,89.5
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,88.62
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,88.88
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,88.75
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,82.5
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,83.25
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.12
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95016
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95703
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98831
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.19
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9509
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85849
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.18
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79983
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8851600000000001
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61816
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,236.08
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,236.11
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,236.72
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,236.83
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,234.91
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,235.03
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.97
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,70.88
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,71.12
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,64.62
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,72.88
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.38
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,92.25
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,93.62
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.62
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97357
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94388
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,74.25
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,74.38
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.38
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.93
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7926300000000001
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95785
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,67.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.38
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77435
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65289
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,236.44
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,236.47
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,237.39
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,237.44
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,235.19
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,235.2
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,101.38
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,101.38
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.38
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,125.88
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,125.88
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,125.88
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92715
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97159
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98257
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.56
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89728
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76297
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92923
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.13
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72906
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8403
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49191
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,236.94
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,237.03
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,237.28
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,237.39
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,235.73
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,235.81
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,56.38
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,56.88
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,61.75
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,61.88
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,61.88
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,71.75
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.62
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99384
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.38
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.25
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.13
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91342
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75225
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93628
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.31
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8022699999999999
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61529
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52972
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,236.98
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,237.05
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,237.56
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.66
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,235.78
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,236.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,65.5
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,66.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,65.62
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,59.38
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,59.62
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,90.38
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,93.62
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97089
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94211
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98593
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89599
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96097
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91098
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.06
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.31
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77475
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57321
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43722
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
