Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,236.58
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,236.59
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,237.27
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,237.3
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,235.83
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,235.88
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,66.62
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,66.75
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.75
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,68.12
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,68.25
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,68.12
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,77.25
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,77.25
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.25
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96637
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97366
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98141
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90973
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95227
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.12
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78784
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5585
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,237.31
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,237.47
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.03
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,238.12
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,235.97
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,236.03
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,65.5
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,66.12
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,65.88
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,77.38
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,77.38
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.38
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,125.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,125.5
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,125.25
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95459
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95962
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96664
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90909
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90967
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.62
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81881
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62478
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8392299999999999
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.27
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.31
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.12
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.19
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.67
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.7
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,80.88
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,81.12
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,53.5
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,53.62
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,67.5
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,67.5
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98465
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99213
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93912
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.38
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93124
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8693799999999999
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96085
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.06
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.37
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7825
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61965
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2856
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.42
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.47
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.89
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.91
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.58
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,237.58
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,80.88
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,80.88
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.88
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,83.88
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,84.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,83.88
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,68.88
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,68.88
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.88
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95212
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91574
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97522
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8428
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96216
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95264
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.5
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.19
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71255
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7108399999999999
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42162
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,238.66
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,238.81
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.38
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.78
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.83
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,53.62
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,54.38
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.88
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,61.25
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.25
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,60.38
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,61.62
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,61.12
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85635
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97671
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94012
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8479899999999999
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9201
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.37
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.25
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7622899999999999
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7126399999999999
