Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35787
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.16
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.33
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.38
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.45
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.45
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.56
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,64.12
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,45.25
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,58.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,58.38
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.25
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96622
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92837
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98529
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80807
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8887
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91891
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.62
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.63
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76342
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64422
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3026
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.81
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.83
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.7
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.7
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.78
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.78
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,51.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,51.12
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,55.12
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,55.88
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,72.25
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.88
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97055
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85644
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95221
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91235
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8235100000000001
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8928200000000001
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.5
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.37
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57794
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64175
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27102
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.94
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.05
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.09
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.44
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.47
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,72.62
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,73.88
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.25
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,44.25
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.88
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89545
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92636
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98428
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8640399999999999
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93167
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90503
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.69
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.87
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7993100000000001
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6060399999999999
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4439
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.22
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.33
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.06
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.09
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.56
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,49.75
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,49.88
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,59.38
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,59.62
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92956
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84173
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98285
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.81
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78015
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77179
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92386
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.12
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.31
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65615
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6195
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37905
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,239.53
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,239.55
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.36
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.39
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.59
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.61
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,47.25
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,61.5
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,62.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.75
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95334
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8421299999999999
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97989
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75705
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8193299999999999
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92282
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
