Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.37
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5273100000000001
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73147
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4804
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,239.7
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,239.7
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.58
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.61
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.66
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,47.25
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.25
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,59.25
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,58.88
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92868
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8204600000000001
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97745
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.62
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76315
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83047
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92181
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.75
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.87
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91357
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76593
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36907
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.12
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.12
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.94
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.95
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.17
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.23
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,52.38
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,59.25
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,60.12
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95966
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88177
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96875
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.5
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81881
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75592
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90381
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.69
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.12
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4356
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58901
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47543
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.33
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.33
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.31
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.34
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.59
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,47.25
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,37.88
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,53.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97839
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84265
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9675
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.5
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81717
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66604
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9003899999999999
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.19
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.56
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7126100000000001
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59423
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46401
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.78
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,239.8
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.83
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.86
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.02
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,51.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,54.62
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97501
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87015
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9537
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.5
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74624
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63189
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90317
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.31
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63726
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63748
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48708
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,238.98
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,239.08
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.09
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.17
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,238.36
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,51.88
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,52.12
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96951
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97702
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98346
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.75
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8224799999999999
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62771
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90918
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
