Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.25
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.06
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58373
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58685
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45672
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,239.69
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.56
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.61
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,238.72
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,45.88
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,61.62
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.38
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97491
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90237
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96423
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.69
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89175
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66268
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8991100000000001
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.38
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.63
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69296
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60415
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.28792
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,239.44
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.62
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.62
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,61.5
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.38
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97302
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85095
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97427
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.37
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80316
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72375
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9079
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.37
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65942
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7210300000000001
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3463
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,239.09
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,239.19
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.14
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.33
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.34
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,57.12
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,57.88
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.38
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94504
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88556
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98779
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.13
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74697
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7558600000000001
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91836
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.75
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.5
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54437
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70913
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38259
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,239.12
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,239.89
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,239.95
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,237.94
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,238.03
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,45.12
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,45.75
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,61.75
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,62.25
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,62.12
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92902
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84939
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98352
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.19
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85815
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75338
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93576
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.06
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.37
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44469
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65371
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42397
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,239.12
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,239.16
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,239.97
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.02
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.3
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,238.36
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,52.25
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.75
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91534
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8598
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97379
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.75
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75244
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86105
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9003
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
