Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.19
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.5
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45824
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6282300000000001
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24273000000000006
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.12
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.14
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.72
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.73
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.08
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.12
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,62.38
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98779
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8807
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98102
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73025
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8194899999999999
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91489
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.25
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-70.38
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8482299999999999
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6148
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22509
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.48
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.42
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.45
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.67
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.75
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,61.62
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,62.62
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,67.75
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.12
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.63
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9707
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94559
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96921
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80002
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81167
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92062
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.88
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.69
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85409
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68606
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33819
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.06
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.09
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.23
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,49.38
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,64.38
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,68.75
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.62
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94363
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97534
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.56
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8327899999999999
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76828
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92316
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.62
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.31
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53191
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69543
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34847
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.31
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.33
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,243.02
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.12
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.44
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.5
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,57.12
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,57.62
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,57.38
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.25
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,61.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.25
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97266
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8882700000000001
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96042
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.75
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8489700000000001
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80499
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93109
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.44
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61205
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70828
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42742
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.14
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.95
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.02
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.28
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.38
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.12
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,41.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,58.62
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95651
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89194
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97913
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.94
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
