Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80703
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8468600000000001
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8770399999999999
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.12
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.75
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66155
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61492
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33089
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.34
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.09
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.38
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.44
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,45.62
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,41.25
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,41.38
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,59.62
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,60.12
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97549
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8603799999999999
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96298
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.63
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.94
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76147
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76648
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8680700000000001
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.19
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.69
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.69
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53478
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55123
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31444
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.17
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.22
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.28
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.34
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.47
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,61.38
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,62.25
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.62
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97546
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92456
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98074
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.19
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.81
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76562
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8084100000000001
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.56
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.13
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54385
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49578
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41936
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.36
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.48
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.28
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.41
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.41
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.55
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,63.12
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,63.62
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.38
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96783
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96942
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97592
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.75
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8583700000000001
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68176
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93634
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.44
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.56
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.19
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42037
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58437
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50536
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.75
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.77
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,241.53
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,241.58
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.95
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,239.97
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.12
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,59.75
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,60.25
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96078
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95618
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98923
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.56
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78732
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68121
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91809
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.94
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.19
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6379600000000001
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63149
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67971
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.03
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.23
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,241.95
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.08
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.02
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.19
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,44.88
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,66.12
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,66.62
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95581
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8706299999999999
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
