Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.19
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8517399999999999
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63531
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93893
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.31
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.94
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6897800000000001
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72995
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41479
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.41
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.41
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.45
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.61
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.61
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,48.38
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,61.12
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.25
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97568
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93204
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.56
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8424
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64855
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91287
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.88
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6504800000000001
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7078800000000001
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57339
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.77
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,240.81
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,241.81
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,241.83
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.94
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.03
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,60.12
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.94
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96771
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92966
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97998
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7943100000000001
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97055
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94949
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.37
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.63
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.13
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5303
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72253
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42803
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.23
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.25
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.86
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.92
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.97
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.05
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.88
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,65.25
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,68.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,70.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97751
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88574
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98856
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8236100000000001
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93658
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.94
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.38
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.75
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5374399999999999
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61965
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44131
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.89
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.95
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.58
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.66
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,239.78
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.88
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,52.25
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,65.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,65.12
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,72.12
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,73.12
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,72.62
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91363
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98502
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83224
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92026
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.75
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77273
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6444300000000001
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46029
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.62
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,240.64
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.48
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.48
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,239.83
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,239.84
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,55.38
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.12
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,67.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,67.12
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,63.75
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,67.12
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97556
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92035
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98276
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
