Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8567799999999999
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97568
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8966700000000001
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.62
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.57
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76858
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67465
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39944
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.16
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,240.22
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,240.98
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.05
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,239.7
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,239.73
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,53.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,53.25
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,65.62
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,65.62
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,65.62
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,60.75
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,61.12
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.88
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95908
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8920600000000001
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9841
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8390799999999999
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97757
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91617
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.93
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.56
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60687
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73227
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5100899999999999
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.16
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,240.8
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,240.86
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,239.33
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,239.38
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,66.38
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,66.25
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,61.75
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,62.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,61.88
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93985
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91644
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98224
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.69
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73422
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97348
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90994
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.75
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.06
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6828
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72964
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4320600000000001
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,240.47
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,240.59
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,241.03
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,241.08
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.44
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.5
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,65.5
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,65.62
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,64.38
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,64.5
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9136
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98352
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80102
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98099
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95303
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.44
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.13
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68289
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60906
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36995
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.72
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,240.72
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,241.03
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,241.03
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.5
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.55
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,72.5
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,72.62
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,68.12
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,68.62
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.38
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.5
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94598
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8703
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98578
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80862
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92316
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.56
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.56
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6258199999999999
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.647
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37807
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.02
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.03
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.67
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,240.67
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,238.95
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.02
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.12
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,68.62
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,68.88
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.62
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,63.12
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,64.25
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.75
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
