Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.935
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8987700000000001
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97238
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8893399999999999
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97552
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9104
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.31
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.88
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.87
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51489
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65212
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45333
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.33
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,240.56
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,241.11
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,241.23
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.66
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.7
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,46.75
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,49.75
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,71.12
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,71.25
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,60.25
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,60.5
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9328
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86844
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8360299999999999
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97781
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91769
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49712
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78213
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41195
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,240.38
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,240.41
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,240.89
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,240.92
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,239.33
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.38
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,48.62
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,48.25
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,71.75
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,71.75
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,71.75
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,68.5
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,69.12
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.88
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95691
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93353
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98386
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82657
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91192
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.87
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.38
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.81
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45772
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6945399999999999
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63003
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,239.64
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,239.67
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,240.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,240.05
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,238.58
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,82.5
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,84.12
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.88
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,65.25
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97064
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87579
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87884
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94253
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.56
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.94
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7120000000000001
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6009800000000001
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47295
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,240.06
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,240.09
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.81
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,240.86
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.16
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.19
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,79.38
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,79.62
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,74.38
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,75.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.75
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94134
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98114
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98264
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9651200000000001
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8661200000000001
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82586
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88534
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85388
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.75
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.83
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.25
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.3
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.05
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,80.5
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,82.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,81.25
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,98.25
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,99.12
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,98.75
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,80.38
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,80.88
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.62
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
