Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94714
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9707899999999999
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99356
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,75.5
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,76.25
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.88
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93429
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534600000000001
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8832399999999999
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65814
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87225
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5909399999999999
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.73
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.81
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.09
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.25
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.39
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,74.12
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,76.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,74.88
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,81.88
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,83.25
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,82.25
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,98.25
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,99.62
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97159
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9768100000000001
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9725
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9013700000000001
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8861399999999999
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8858299999999999
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91254
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,237.8
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,237.83
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.78
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.48
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.5
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,66.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,66.25
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,66.12
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,110.75
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,111.88
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,111.25
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,67.38
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,67.62
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.62
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9505899999999999
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9511700000000001
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97913
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8545200000000001
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90555
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98141
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70925
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94665
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67367
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.27
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.47
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.55
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.22
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.28
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,56.62
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.38
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,69.25
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,70.25
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.75
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,97.5
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,99.38
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.88
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91376
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9757399999999999
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7966300000000001
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93979
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86139
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81103
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8746
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53484
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.58
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.67
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.86
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.06
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.34
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.36
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,75.12
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,75.5
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.38
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,70.75
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.12
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,61.62
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,62.25
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,61.88
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94125
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95642
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9792200000000001
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8022699999999999
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9501
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97531
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.13
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8867200000000001
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99518
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65725
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.88
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.97
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.88
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.94
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.41
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.66
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,56.38
