Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,56.75
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,79.38
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,80.5
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,79.62
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,83.12
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,86.75
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98666
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96939
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8954799999999999
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81158
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9311799999999999
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79614
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9031100000000001
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82681
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.56
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.58
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.2
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.3
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.58
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.66
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,82.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,82.25
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,82.12
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,60.25
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,61.75
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,61.38
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,77.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,77.62
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,77.38
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9798600000000001
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9707899999999999
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99539
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,91.75
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,91.88
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.88
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93301
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8438700000000001
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82586
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8724299999999999
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5371
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.06
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.12
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.27
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.38
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.44
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,81.12
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,81.62
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,81.38
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,84.62
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,84.75
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,84.62
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,113.88
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,113.88
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.88
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97714
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9358200000000001
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99518
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,82.5
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,82.62
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9433
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9014
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9497399999999999
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.69
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.25
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9193399999999999
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9492200000000001
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6578
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,237.58
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,237.61
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.81
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.91
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,236.86
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,236.89
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,83.5
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,83.75
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,83.62
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,56.88
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,58.88
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.75
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,119.12
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,119.25
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,119.12
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96625
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9692700000000001
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.69
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992899999999999
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9126
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75747
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74279
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88046
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5538
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.62
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.69
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.83
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.3
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,62.5
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,62.75
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,67.62
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,69.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,65.12
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,68.88
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,66.62
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98401
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90835
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99145
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.38
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.25
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.12
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9797399999999999
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8706299999999999
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9109799999999999
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7908
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79199
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8537
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.33
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.33
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.36
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.09
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.09
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
