Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,115.38
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,115.88
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,57.75
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,58.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,57.88
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,93.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,93.38
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.38
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9744299999999999
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91556
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97629
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.63
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96899
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71823
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8465600000000001
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67181
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9289200000000001
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,234.69
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,234.69
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.69
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.41
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,234.23
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,234.27
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.25
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,89.62
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,89.75
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,89.62
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.75
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,74.12
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,74.88
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98849
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96121
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97803
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.19
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94794
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77993
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94116
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8635799999999999
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9331299999999999
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73132
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,235.5
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,235.56
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.41
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,235.47
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,235.55
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,100.88
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,102.12
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,101.38
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,82.12
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,82.38
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.25
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98492
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9654799999999999
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779700000000001
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.38
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202600000000001
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82968
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8580899999999999
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41603999999999997
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75134
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61971
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,236.61
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,236.69
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.06
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.11
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,236.31
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,236.41
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,81.12
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,83.75
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,57.12
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,57.25
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,57.25
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9933200000000001
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92694
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96515
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9364299999999999
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95157
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81399
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.31
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86819
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7181
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47198
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,233.28
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,233.34
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.31
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,236.89
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,236.91
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,233.42
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,233.47
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.44
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,104.62
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,104.88
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.75
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,70.62
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,70.75
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,70.62
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,53.88
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93491
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95401
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9796100000000001
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91669
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9092399999999999
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82736
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.44
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8680399999999999
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86282
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58636
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
