Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,235.45
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,235.52
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.48
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,235.98
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,236.02
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,234.42
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,234.44
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.44
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,63.12
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,63.25
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,63.25
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,65.5
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,65.5
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,53.62
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9558399999999999
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9807100000000001
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98236
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.37
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91275
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9315200000000001
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75576
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.38
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.75
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66433
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64245
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73364
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,236.36
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,236.5
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,236.75
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,236.77
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,235.28
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,235.31
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,69.88
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,65.25
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,70.12
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,75.25
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,74.12
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,52.75
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9232799999999999
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93948
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9728399999999999
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.63
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9142100000000001
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96478
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7684300000000001
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.44
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8459399999999999
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74032
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43368
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,236.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,236.02
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.02
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.41
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.42
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,235.72
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,235.73
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,60.12
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,60.12
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,74.12
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,74.25
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.25
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,48.62
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95941
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91501
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94076
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8880299999999999
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94888
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.19
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7279899999999999
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74435
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41728999999999994
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,235.78
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,235.84
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.95
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,235.55
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,235.61
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,57.25
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,61.25
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,59.88
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,65.88
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,65.88
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.88
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,62.88
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,63.12
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88605
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9768700000000001
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.5
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8978299999999999
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89007
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7482
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73074
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7362
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40218000000000004
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,237.09
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,237.11
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.86
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.88
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,236.73
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,236.83
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,62.75
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,63.38
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,67.25
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,67.5
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.38
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96246
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95975
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80972
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9419200000000001
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9299
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.19
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80215
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6096699999999999
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51342
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
