Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,233.59
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,233.64
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.61
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,236.97
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,237.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,233.17
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,233.19
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.19
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.88
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,64.62
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,64.75
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,64.62
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,66.5
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,66.62
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725299999999999
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9707899999999999
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78891
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85949
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8427100000000001
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.31
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.62
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6018
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5675899999999999
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5230899999999999
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,234.81
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,234.84
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.83
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.27
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.34
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,234.42
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,234.5
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.45
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,55.12
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,55.38
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97095
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93222
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9706100000000001
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.93
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86856
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78827
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8879100000000001
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.81
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.75
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67825
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.648
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26564
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,235.16
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,235.2
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.19
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.03
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,239.09
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,235.05
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,235.09
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,53.25
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,49.75
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877600000000001
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95914
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95663
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.56
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8813799999999999
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.596
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80743
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.75
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7451399999999999
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57702
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35363
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,235.55
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,235.58
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.5
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.53
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,235.53
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,235.55
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,75.38
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,76.5
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.88
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,51.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.38
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95605
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8877200000000001
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.56
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.69
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7514
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7391300000000001
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77484
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.56
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.81
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6217600000000001
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66775
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45846000000000003
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,235.34
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,235.38
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.36
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.11
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,235.06
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,235.11
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,51.12
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.75
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.44
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9645100000000001
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78985
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9773299999999999
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8084399999999999
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79162
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8435299999999999
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.75
